Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,10.67
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.33
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.21
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
932207,Keeling Road,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,14.32
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.7
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,19.45
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,48.2
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
932207,Keeling Road,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,14.09
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.24
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,20.09
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,11.49
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.78
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.25
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
932207,Keeling Road,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,12.65
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.22
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,19.86
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,49.6
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
932207,Keeling Road,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,12.75
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,11.95
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,16.68
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
932207,Keeling Road,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,11.33
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,14.15
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,16.92
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,12.78
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,11.55
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,16.89
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,41.7
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
932207,Keeling Road,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,16.15
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,11.96
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,19.03
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
932207,Keeling Road,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,14.37
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,12.74
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,20.53
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
932207,Keeling Road,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
