Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,13.47
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.58
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,20.06
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
932207,Keeling Road,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.22
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,16.69
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.37
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
932207,Keeling Road,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,19.25
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,17.89
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,19.38
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
932207,Keeling Road,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,14.86
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,16.28
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,18.65
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
932207,Keeling Road,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,16.2
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,16.88
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.48
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
932207,Keeling Road,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,15.53
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,16.71
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,24.53
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,55.0
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
932207,Keeling Road,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,16.0
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,20.42
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.48
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
932207,Keeling Road,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,13.16
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,21.94
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.1
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
932207,Keeling Road,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,15.52
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.17
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,26.33
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,56.3
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
932207,Keeling Road,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,15.78
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,20.68
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,31.35
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,66.8
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
932207,Keeling Road,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
