Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,19.76
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,21.89
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,29.25
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
932207,Keeling Road,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,16.95
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,23.58
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.61
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
932207,Keeling Road,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,15.02
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,24.6
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,25.94
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,54.7
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
932207,Keeling Road,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.9
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,17.19
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,22.51
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,29.5
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,62.5
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
932207,Keeling Road,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.77
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,19.08
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,26.34
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,62.4
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
932207,Keeling Road,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,17.23
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,21.17
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,30.54
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,64.4
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
932207,Keeling Road,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,17.58
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,26.5
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,26.99
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
932207,Keeling Road,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,19.27
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,29.96
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,28.95
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
932207,Keeling Road,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,19.11
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,33.17
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,26.98
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,59.8
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
932207,Keeling Road,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,17.76
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,32.09
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,21.7
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,55.8
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
932207,Keeling Road,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
