Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,19.01
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,31.53
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,23.97
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,53.8
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
932207,Keeling Road,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,16.33
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,23.39
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,25.43
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
932207,Keeling Road,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,17.33
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,24.95
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,25.14
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,51.6
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
932207,Keeling Road,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,23.36
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,31.21
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,31.1
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,54.7
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
932207,Keeling Road,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,22.78
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,34.0
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,34.51
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,65.7
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
932207,Keeling Road,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,17.04
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,32.87
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,27.63
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,72.4
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
932207,Keeling Road,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,21.13
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,33.16
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,80.0
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
932207,Keeling Road,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,20.82
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,23.61
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.85
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
932207,Keeling Road,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,16.2
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,26.48
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,27.63
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
932207,Keeling Road,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,18.48
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,32.28
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,27.37
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,63.3
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
932207,Keeling Road,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,16.91
