Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,30.28
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.67
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,62.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
932207,Keeling Road,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,20.6
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.48
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,21.83
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,53.3
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
932207,Keeling Road,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,18.22
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,21.66
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,29.04
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,62.8
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
932207,Keeling Road,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,20.81
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,22.83
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,27.85
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
932207,Keeling Road,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,19.68
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,23.95
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,36.51
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,72.7
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
932207,Keeling Road,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,24.25
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,25.89
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,36.23
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,67.8
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
932207,Keeling Road,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,22.53
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,23.59
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,27.57
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
932207,Keeling Road,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,19.71
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,21.02
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,21.41
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
932207,Keeling Road,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,68.8
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,13.86
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,21.37
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,32.27
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,76.6
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
932207,Keeling Road,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,14.57
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,18.87
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.84
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,63.4
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
932207,Keeling Road,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,28.02
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.77
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,19.81
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,61.0
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
932207,Keeling Road,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
932207,Keeling Road,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
