Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,11.08
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,20.94
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,14.56
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,11.86
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,21.96
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.18
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
932207,Keeling Road,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,13.8
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.08
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,16.25
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
932207,Keeling Road,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,13.5
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,19.2
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,20.01
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,45.5
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
932207,Keeling Road,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,15.89
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,20.31
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,16.19
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
932207,Keeling Road,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,13.42
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,22.82
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,15.25
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,50.4
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
932207,Keeling Road,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,13.09
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,20.19
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.53
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,48.7
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
932207,Keeling Road,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,13.21
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.71
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,21.94
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,20.94
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,16.35
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,18.76
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,48.8
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
932207,Keeling Road,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,13.37
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,20.81
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,26.55
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,64.9
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
932207,Keeling Road,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
