Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,14.16
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.37
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.59
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,13.72
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,10.53
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,18.02
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
932207,Keeling Road,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,10.28
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,11.25
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,18.02
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
932207,Keeling Road,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,10.62
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,13.41
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.39
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,54.9
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
932207,Keeling Road,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,10.86
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.52
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,17.15
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
932207,Keeling Road,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,11.61
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,13.6
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.18
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,44.1
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
932207,Keeling Road,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,13.89
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,15.4
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.34
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
932207,Keeling Road,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,15.44
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,14.88
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,18.25
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.5
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,19.27
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,17.96
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
932207,Keeling Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.8
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,21.56
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,19.02
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
932207,Keeling Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
