Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,13.73
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,23.3
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,19.72
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
932207,Keeling Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,13.42
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,25.92
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,24.73
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
932207,Keeling Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,13.33
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,26.29
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,22.41
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,53.5
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
932207,Keeling Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,17.78
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.83
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,21.13
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
932207,Keeling Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,18.53
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,28.41
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,26.09
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
932207,Keeling Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,13.75
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,28.0
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.18
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,57.7
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
932207,Keeling Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,15.71
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,31.29
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,23.5
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
932207,Keeling Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,14.59
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,32.18
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,28.82
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,69.7
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
932207,Keeling Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,16.1
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,31.78
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,29.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,66.7
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
932207,Keeling Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,17.69
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.22
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.59
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
932207,Keeling Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,21.79
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,31.09
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,24.82
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
932207,Keeling Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
