Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,40.0
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,19.26
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,30.04
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,25.2
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,51.7
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
932207,Keeling Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,17.84
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,36.35
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,25.47
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
932207,Keeling Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,19.01
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,32.42
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,24.93
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
932207,Keeling Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.92
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,19.84
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,31.87
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.31
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
932207,Keeling Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,16.52
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,32.17
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,24.94
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,60.1
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
932207,Keeling Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.39
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,19.09
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,39.21
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,29.88
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,74.0
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,165.2
932207,Keeling Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,19.57
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,28.7
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.63
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,53.8
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
932207,Keeling Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,21.48
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,22.62
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,28.49
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,54.9
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
932207,Keeling Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,16.51
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,30.12
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,34.97
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,74.2
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
932207,Keeling Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.5
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,39.7
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,18.25
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.31
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,27.75
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,56.1
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
932207,Keeling Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
