Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,24.53
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,30.48
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,34.6
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
932207,Keeling Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.72
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,34.72
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,32.25
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
932207,Keeling Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
932207,Keeling Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,22.46
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,39.87
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.99
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,66.8
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.2
932207,Keeling Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.9
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.6
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.28
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,31.15
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,45.92
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,29.58
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,70.5
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.7
932207,Keeling Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,23.79
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,39.78
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.15
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,68.8
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.6
932207,Keeling Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.19
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,23.3
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,40.92
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,29.07
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,70.3
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
932207,Keeling Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.34
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.05
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,42.52
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.18
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,66.6
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
932207,Keeling Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.42
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.7
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,22.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,39.39
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.04
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,68.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.6
932207,Keeling Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.78
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,20.19
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,39.54
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,30.25
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,75.3
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
932207,Keeling Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,16.14
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,33.15
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,35.67
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,85.3
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
932207,Keeling Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
