Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,15.55
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.64
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,28.18
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,64.1
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
932207,Keeling Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,39.2
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,21.71
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,26.17
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.88
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
932207,Keeling Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.33
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.64
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,29.86
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,56.4
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
932207,Keeling Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,17.33
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,24.86
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,29.78
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,60.7
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
932207,Keeling Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,19.46
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,30.92
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,30.58
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
932207,Keeling Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,28.22
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,19.88
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,30.17
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,65.4
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
932207,Keeling Road,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.23
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,18.81
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.58
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,57.3
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
932207,Keeling Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,69.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.33
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,15.25
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,31.98
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,76.4
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
932207,Keeling Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,17.88
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,14.68
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,21.07
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
932207,Keeling Road,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.41
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.37
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,15.33
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
932207,Keeling Road,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
