Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,13.13
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,19.9
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,23.43
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
932207,Keeling Road,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,15.94
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,16.31
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,19.87
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
932207,Keeling Road,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,17.16
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,17.16
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,26.75
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
932207,Keeling Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,14.72
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.34
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,18.9
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
932207,Keeling Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,12.13
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.79
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,14.75
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
932207,Keeling Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,11.89
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,14.6
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.63
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,44.7
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
932207,Keeling Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,15.62
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,15.35
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,16.36
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
932207,Keeling Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,10.36
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.88
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,17.1
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,45.3
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
932207,Keeling Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,14.66
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,14.97
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,21.89
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
932207,Keeling Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.13
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.36
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.43
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,18.03
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
932207,Keeling Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,11.95
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,16.89
