Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,11.23
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
932207,Keeling Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,9.82
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.91
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,13.49
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
932207,Keeling Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,9.22
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.36
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.23
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,49.7
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
932207,Keeling Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.38
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,9.61
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,11.17
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,13.46
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.43
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,20.07
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,14.21
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
932207,Keeling Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.23
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,15.17
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.34
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
932207,Keeling Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,11.82
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,15.54
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.74
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
932207,Keeling Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,20.12
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,18.98
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,23.42
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
932207,Keeling Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,12.95
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,16.3
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,20.62
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
932207,Keeling Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.62
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.36
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.24
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
932207,Keeling Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,9.82
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,16.67
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,14.25
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
932207,Keeling Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
