Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,38.7
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.37
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,16.98
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.74
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
932207,Keeling Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,10.93
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,13.51
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,10.98
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
932207,Keeling Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.97
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,14.46
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,13.1
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,41.1
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
932207,Keeling Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,12.64
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,20.83
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.09
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,46.2
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
932207,Keeling Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,11.02
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,20.53
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,16.63
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
932207,Keeling Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,9.98
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.23
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.16
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
932207,Keeling Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,15.13
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,14.84
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.18
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,43.8
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
932207,Keeling Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,18.68
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,16.99
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,14.54
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
932207,Keeling Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,12.39
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,17.06
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,14.88
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
932207,Keeling Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.25
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.81
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.92
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
932207,Keeling Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
