Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.64
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,18.86
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,12.84
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,48.5
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
932207,Keeling Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,14.28
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,14.66
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,15.4
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
932207,Keeling Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.45
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,22.47
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,14.65
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
932207,Keeling Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,14.6
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.46
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,25.56
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,58.2
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
932207,Keeling Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.69
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,14.11
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,17.48
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
932207,Keeling Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,16.27
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,13.71
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.75
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,51.1
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
932207,Keeling Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,16.61
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,15.65
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,25.51
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
932207,Keeling Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,15.33
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.7
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,15.44
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
932207,Keeling Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.7
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,14.71
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,17.23
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
932207,Keeling Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.73
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,14.75
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.68
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,59.9
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
932207,Keeling Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
