Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.44
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,13.9
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,21.25
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,21.03
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,16.66
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.83
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
932207,Keeling Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.79
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,17.46
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,19.33
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
932207,Keeling Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,19.62
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,25.42
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,18.6
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,46.5
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
932207,Keeling Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,27.79
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,16.65
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.7
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,70.2
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
932207,Keeling Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.54
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,74.8
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.77
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,18.34
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,38.31
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,93.0
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
932207,Keeling Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,60.3
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.11
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.21
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,29.15
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
932207,Keeling Road,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,22.04
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.6
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,28.64
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,68.3
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
932207,Keeling Road,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,18.05
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,16.09
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.84
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
932207,Keeling Road,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,20.52
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,16.3
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,22.37
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
932207,Keeling Road,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
