Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,16.33
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.4
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,20.98
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,49.1
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
932207,Keeling Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,17.87
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,20.97
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.2
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,61.5
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
932207,Keeling Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,17.27
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,16.09
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,27.04
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,59.3
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
932207,Keeling Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,12.27
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.23
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,22.66
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,17.47
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,15.19
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,20.8
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
932207,Keeling Road,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,18.51
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.72
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.86
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
932207,Keeling Road,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.2
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,16.5
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,14.26
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
932207,Keeling Road,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,14.71
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.81
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,16.97
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
932207,Keeling Road,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932207,Keeling Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,11.24
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,13.06
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.34
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
932207,Keeling Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,9.92
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.53
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,15.12
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.5
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
932207,Keeling Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,38.7
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,9.81
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.71
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.36
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
