Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,38.7
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.29
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.36
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.47
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
932207,Keeling Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,8.9
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,10.32
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,13.12
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
932207,Keeling Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.7
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,8.96
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.67
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.28
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.53
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.47
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
932207,Keeling Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,9.22
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.59
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.08
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,29.7
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
932207,Keeling Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,10.07
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.7
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,11.29
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
932207,Keeling Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.6
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.21
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
932207,Keeling Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.77
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.33
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.65
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.46
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.45
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.08
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,7.51
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.41
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.38
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
