Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,6.95
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.88
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.2
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,7.13
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,15.9
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,11.28
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,15.57
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
932207,Keeling Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,8.94
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.05
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.13
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,9.2
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,16.87
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
932207,Keeling Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,39.2
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.72
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.04
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932207,Keeling Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,39.2
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,9.33
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,8.88
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.12
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.53
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,9.97
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.95
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
932207,Keeling Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,11.01
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.15
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,16.35
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.58
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.9
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,14.88
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
932207,Keeling Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
