Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,9.6
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,16.28
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.96
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
932207,Keeling Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.89
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,17.41
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.64
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
932207,Keeling Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,9.02
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.87
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.24
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,45.1
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
932207,Keeling Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.34
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.29
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,14.74
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.57
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.59
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.45
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
932207,Keeling Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,10.9
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,10.59
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.45
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,10.05
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,11.45
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.64
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,10.85
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,10.2
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.53
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,8.82
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,18.85
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
932207,Keeling Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,39.7
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.77
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,11.28
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,16.48
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
