Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,9.35
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,10.68
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,16.8
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
932207,Keeling Road,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.49
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,10.51
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,17.17
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.51
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,17.13
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,45.0
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
932207,Keeling Road,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,13.3
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.27
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,18.88
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,14.48
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.18
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.77
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
932207,Keeling Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.06
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.62
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,19.38
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,45.0
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
932207,Keeling Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.09
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.33
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.05
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,56.1
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
932207,Keeling Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.25
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.07
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
932207,Keeling Road,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,20.91
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.1
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,50.9
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
932207,Keeling Road,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,14.25
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.04
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
932207,Keeling Road,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,16.89
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,21.48
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,24.87
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,48.8
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
932207,Keeling Road,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
