Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.97
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,25.23
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,30.34
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,65.0
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
932207,Keeling Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,15.89
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,24.07
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.72
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,63.8
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
932207,Keeling Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.1
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,25.49
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,27.13
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,61.4
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
932207,Keeling Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,15.67
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,25.35
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,33.25
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,74.3
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
932207,Keeling Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.31
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,77.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,39.9
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,16.24
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,27.9
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,37.63
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,83.6
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
932207,Keeling Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,19.46
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,29.04
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.2
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
932207,Keeling Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,16.53
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,30.73
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,26.81
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,58.9
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
932207,Keeling Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.54
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,26.93
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.89
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,70.2
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
932207,Keeling Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,17.94
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,26.83
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,28.85
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,56.7
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
932207,Keeling Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,39.8
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,16.77
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,27.67
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,26.97
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,58.0
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
932207,Keeling Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
