Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,39.7
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,18.24
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,27.08
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,27.12
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,55.0
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
932207,Keeling Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,39.7
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,20.03
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,32.49
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,23.87
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
932207,Keeling Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.08
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,40.11
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,27.74
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
932207,Keeling Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,25.02
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,38.38
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,24.25
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,60.9
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
932207,Keeling Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,39.6
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,23.48
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.74
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,23.85
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,60.5
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
932207,Keeling Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,21.11
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,28.9
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,23.21
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
932207,Keeling Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.38
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,39.5
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,28.41
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,25.97
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,25.15
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,56.7
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
932207,Keeling Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,23.55
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,26.94
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,28.05
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
932207,Keeling Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,39.4
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,19.3
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,28.23
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,27.56
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
932207,Keeling Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,18.8
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,28.25
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,32.0
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,64.2
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
932207,Keeling Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
