Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,39.3
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,19.82
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,37.17
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,33.82
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,82.2
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
932207,Keeling Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,39.2
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,22.81
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,29.58
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,37.54
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,77.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
932207,Keeling Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.11
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.1
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,27.01
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,36.06
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,46.79
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,88.3
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
932207,Keeling Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,64.4
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,39.1
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,24.39
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,32.07
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,44.18
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,82.8
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
932207,Keeling Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,21.93
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,34.39
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,42.6
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,82.8
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
932207,Keeling Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.0
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.66
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,35.09
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,32.61
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,55.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
932207,Keeling Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,38.9
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,17.21
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,33.94
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,35.89
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,78.4
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
932207,Keeling Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,21.75
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,28.25
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,25.06
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
932207,Keeling Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,38.8
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,22.85
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,35.17
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,31.19
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,63.0
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
932207,Keeling Road,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,64.2
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,38.7
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,15.36
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,39.28
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,37.9
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,92.8
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.8
932207,Keeling Road,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,71.1
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
