Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,15.46
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,40.71
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,89.8
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
932207,Keeling Road,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.7
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.58
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.6
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,18.79
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,31.8
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,33.41
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
932207,Keeling Road,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,22.52
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,32.79
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,34.31
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,60.4
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
932207,Keeling Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,21.54
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,22.26
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,33.08
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
932207,Keeling Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,16.93
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,21.51
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,35.94
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,78.2
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
932207,Keeling Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,16.39
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,17.05
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,34.37
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,79.6
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
932207,Keeling Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,67.2
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,13.72
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,16.83
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,35.37
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,85.2
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
932207,Keeling Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,15.66
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,14.96
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,27.11
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
932207,Keeling Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.3
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.15
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,16.23
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,16.07
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
932207,Keeling Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.3
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,14.42
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.91
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,17.4
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
932207,Keeling Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.11
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.3
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
