Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,14.11
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,21.02
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
932207,Keeling Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,12.05
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.56
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,22.59
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,56.7
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
932207,Keeling Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,11.51
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,10.98
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,15.11
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
932207,Keeling Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.41
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.86
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,13.48
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
932207,Keeling Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.38
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.93
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,12.2
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
932207,Keeling Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,15.31
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,16.86
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,15.8
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
932207,Keeling Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,11.6
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,13.15
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,10.46
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
932207,Keeling Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,13.15
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,14.12
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,10.42
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
932207,Keeling Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,13.94
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.33
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.25
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
932207,Keeling Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,10.68
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,10.47
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
932207,Keeling Road,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,12.89
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.7
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,10.94
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
932207,Keeling Road,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
