Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,23.66
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.5
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.26
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,53.9
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
932207,Keeling Road,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,14.34
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,10.27
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.66
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.91
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.21
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,11.89
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
932207,Keeling Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,11.84
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.1
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,11.08
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.89
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,11.77
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,11.61
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,10.44
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
932207,Keeling Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.72
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.05
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,13.42
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
932207,Keeling Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.99
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,14.97
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,12.8
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,41.1
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
932207,Keeling Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,10.09
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,12.75
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,12.15
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.77
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.09
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,9.54
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,46.5
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
932207,Keeling Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.47
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,15.31
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,11.69
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,10.33
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
932207,Keeling Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
