Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,13.89
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,14.35
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,13.66
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.4
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,12.46
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.27
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
932207,Keeling Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,10.28
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,15.46
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,10.98
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.45
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,19.64
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
932207,Keeling Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.18
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,14.74
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.82
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,40.9
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
932207,Keeling Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.69
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,19.29
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.55
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,43.8
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
932207,Keeling Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.49
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.15
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,17.86
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
932207,Keeling Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,11.62
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.22
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,11.8
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
932207,Keeling Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,12.43
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,12.36
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,13.44
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
932207,Keeling Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.48
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,12.8
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.87
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,10.92
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
932207,Keeling Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
