Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,15.59
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,12.58
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,10.71
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
932207,Keeling Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,16.36
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,16.53
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,13.96
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
932207,Keeling Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,12.56
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,16.18
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
932207,Keeling Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,17.05
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.39
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,61.7
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
932207,Keeling Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.47
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,20.61
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
932207,Keeling Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.87
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,11.17
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,21.72
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,62.6
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
932207,Keeling Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,11.78
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,14.09
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,26.63
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,68.7
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
932207,Keeling Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
932207,Keeling Road,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.69
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,12.82
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,22.23
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,59.5
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
932207,Keeling Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,12.83
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,12.83
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,20.04
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
932207,Keeling Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,12.91
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,13.98
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,19.35
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
932207,Keeling Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
