Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,14.12
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.1
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.62
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,61.1
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
932207,Keeling Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,12.81
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,11.91
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.38
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,60.9
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,19.57
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,12.55
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.79
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,65.3
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
932207,Keeling Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,17.62
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,15.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.75
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
932207,Keeling Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,18.51
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,14.36
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
932207,Keeling Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,14.4
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,16.92
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.27
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,18.73
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,12.89
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,33.42
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,78.6
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
932207,Keeling Road,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
932207,Keeling Road,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,18.34
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,17.43
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.14
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,68.4
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
932207,Keeling Road,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,26.72
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,16.46
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,29.49
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,67.3
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
932207,Keeling Road,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.01
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,93.3
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.7
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.65
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,23.3
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,42.21
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,88.9
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
932207,Keeling Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,19.95
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,16.42
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,24.85
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,56.9
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
932207,Keeling Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
