Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,19.6
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,16.33
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.81
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,80.6
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
932207,Keeling Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,17.64
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,13.33
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,30.83
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,80.3
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
932207,Keeling Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.77
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,14.9
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,19.43
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,49.1
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
932207,Keeling Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.76
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,12.14
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,24.88
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,69.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
932207,Keeling Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,18.26
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,11.36
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,23.44
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,77.9
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,11.24
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.55
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,21.19
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,58.4
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
932207,Keeling Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,12.21
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,14.37
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,15.57
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
932207,Keeling Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,11.67
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,16.69
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
932207,Keeling Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.54
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.84
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.08
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
932207,Keeling Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,10.29
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,10.35
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
