Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,7.94
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,10.73
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,6.99
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.76
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.62
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
932207,Keeling Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,9.12
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.43
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.01
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
932207,Keeling Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,8.96
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,7.84
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.53
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,7.87
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,9.67
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.62
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,8.36
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.51
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.29
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,16.13
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.35
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,8.86
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.88
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,9.49
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.44
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.51
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
932207,Keeling Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.72
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,23.15
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,69.1
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
