Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.42
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,24.03
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,73.5
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.05
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,8.13
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.76
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.53
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.31
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,17.1
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,7.63
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.24
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
932207,Keeling Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,10.27
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.04
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,21.78
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,54.8
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.49
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,13.59
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,25.34
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,64.0
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
932207,Keeling Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.04
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,13.89
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,24.64
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,65.5
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
932207,Keeling Road,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,6.66
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.7
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,24.69
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,67.4
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
932207,Keeling Road,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.84
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,14.96
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,25.55
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,69.6
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
932207,Keeling Road,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.96
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.43
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,26.18
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,66.2
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
932207,Keeling Road,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
