Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,9.51
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.11
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,25.85
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,61.3
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
932207,Keeling Road,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,8.47
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,16.53
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,27.45
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,68.1
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
932207,Keeling Road,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,9.31
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,15.89
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,25.79
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,63.8
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
932207,Keeling Road,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,18.08
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,19.41
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
932207,Keeling Road,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.05
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.68
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,19.22
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,51.8
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
932207,Keeling Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,20.54
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.83
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
932207,Keeling Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.83
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,14.92
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,20.3
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
932207,Keeling Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,11.81
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,16.05
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,21.95
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,48.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
932207,Keeling Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.64
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.32
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,23.34
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
932207,Keeling Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932207,Keeling Road,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.65
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,16.37
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,21.61
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
932207,Keeling Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.28
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,16.54
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.2
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
