Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,7.98
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,17.03
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,18.16
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
932207,Keeling Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.66
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,16.42
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.59
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
932207,Keeling Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.28
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.28
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,18.25
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
932207,Keeling Road,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.46
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,16.54
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.97
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
932207,Keeling Road,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,10.46
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,17.08
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,20.37
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,45.3
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
932207,Keeling Road,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,11.78
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,17.08
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.95
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,54.2
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
932207,Keeling Road,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,10.69
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.78
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,49.5
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
932207,Keeling Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,14.21
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,17.84
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.33
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,49.1
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
932207,Keeling Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,12.91
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,19.08
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.27
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
932207,Keeling Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.9
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,14.92
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,22.83
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.91
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,52.7
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
932207,Keeling Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
