Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,12.42
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.22
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.99
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,56.9
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
932207,Keeling Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,11.87
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.58
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.02
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
932207,Keeling Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,12.33
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,20.1
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.98
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,59.1
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
932207,Keeling Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.49
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,25.38
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,28.35
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,65.7
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
932207,Keeling Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,17.77
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,27.21
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,27.38
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
932207,Keeling Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,16.26
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,25.44
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,26.93
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,54.4
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
932207,Keeling Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.14
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,23.42
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,32.73
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,67.9
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
932207,Keeling Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,18.32
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,25.98
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,29.94
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,60.0
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
932207,Keeling Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,22.52
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,30.14
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,31.13
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,55.4
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
932207,Keeling Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.58
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,28.87
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,28.05
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,31.63
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,53.3
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
932207,Keeling Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
