Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,28.61
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,27.23
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,29.91
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
932207,Keeling Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,22.87
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,29.33
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,32.8
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,58.3
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
932207,Keeling Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,23.94
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,30.11
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,30.36
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,55.4
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
932207,Keeling Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,24.17
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,28.32
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,32.47
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,65.4
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
932207,Keeling Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,19.09
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,30.56
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,34.85
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,75.2
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
932207,Keeling Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,21.68
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,29.14
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,24.07
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
932207,Keeling Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,26.2
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,27.42
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,28.46
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,47.9
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
932207,Keeling Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,20.15
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,27.83
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,29.38
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
932207,Keeling Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,22.09
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,25.25
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,32.61
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,60.5
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
932207,Keeling Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.9
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,83.0
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,25.99
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,28.87
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,44.17
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,82.6
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
932207,Keeling Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,185.3
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,63.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
