Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,27.64
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,24.39
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,37.96
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,71.8
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
932207,Keeling Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,16.95
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,28.1
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,32.12
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,66.8
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
932207,Keeling Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
932207,Keeling Road,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,20.57
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,30.42
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,37.48
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,74.9
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
932207,Keeling Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
932207,Keeling Road,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,36.4
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,26.5
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,35.25
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,40.45
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,73.2
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
932207,Keeling Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,169.5
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,36.3
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,33.27
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,34.21
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,36.94
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
932207,Keeling Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.3
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.2
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,33.55
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,32.55
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,33.98
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
932207,Keeling Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,28.41
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,33.4
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,35.05
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
932207,Keeling Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,32.38
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,36.75
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.82
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,66.5
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
932207,Keeling Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.23
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.67
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,57.7
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,35.13
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,41.9
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.77
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
932207,Keeling Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.33
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.56
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,65.6
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,34.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,48.21
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,21.19
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,93.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
932207,Keeling Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.46
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
