Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,27.99
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,37.77
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,22.64
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,58.9
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
932207,Keeling Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.23
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,58.0
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,24.56
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,35.67
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,32.28
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,58.8
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
932207,Keeling Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,70.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.84
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,35.13
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,42.44
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,71.0
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
932207,Keeling Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,22.13
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,33.34
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.12
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
932207,Keeling Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,20.63
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,25.93
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.25
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,53.3
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
932207,Keeling Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,17.76
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,30.99
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,26.33
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,59.9
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
932207,Keeling Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.1
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,33.34
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,31.39
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,23.2
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,58.8
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
932207,Keeling Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,28.61
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,22.51
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,21.09
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,51.8
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
932207,Keeling Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,26.45
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,17.33
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,18.05
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,54.7
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
932207,Keeling Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,21.03
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,18.75
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,17.45
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
932207,Keeling Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,20.99
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,22.11
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,14.72
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
932207,Keeling Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
