Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,14.91
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,17.07
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,17.04
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
932207,Keeling Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,16.21
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,17.26
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.65
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
932207,Keeling Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,17.26
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,15.05
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,18.87
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
932207,Keeling Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.63
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,14.69
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,13.79
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
932207,Keeling Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.27
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,15.75
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,14.59
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
932207,Keeling Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,9.05
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.11
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,15.43
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
932207,Keeling Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,14.2
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,19.87
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,16.8
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
932207,Keeling Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,11.44
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,23.1
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,14.64
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,51.1
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
932207,Keeling Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,10.35
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,17.67
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.94
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
932207,Keeling Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,12.31
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,19.24
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,14.86
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
932207,Keeling Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
