Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.67
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,18.63
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,15.42
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
932207,Keeling Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,17.61
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,20.71
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.23
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
932207,Keeling Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.25
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.04
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.63
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,41.3
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
932207,Keeling Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,14.6
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,19.62
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,14.88
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
932207,Keeling Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,13.47
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,19.46
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,15.34
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
932207,Keeling Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,16.71
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,19.21
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,13.87
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
932207,Keeling Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,7.56
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,16.89
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.33
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
932207,Keeling Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.21
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,20.39
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.22
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
932207,Keeling Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,16.78
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,21.19
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,15.3
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
932207,Keeling Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,10.12
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,19.72
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,13.07
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
932207,Keeling Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
