Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.66
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,17.76
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,16.37
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
932207,Keeling Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.63
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,18.86
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.24
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
932207,Keeling Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,17.98
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,17.36
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,14.93
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
932207,Keeling Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.86
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,16.44
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,16.64
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
932207,Keeling Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.82
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.39
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.35
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,48.2
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
932207,Keeling Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,16.66
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,20.56
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,16.66
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,13.49
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,17.09
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,15.22
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,12.81
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,18.55
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,16.07
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
932207,Keeling Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.01
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,17.67
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,17.21
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
932207,Keeling Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.35
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.51
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,9.21
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
932207,Keeling Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
