Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,10.76
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,15.87
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.01
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,43.8
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
932207,Keeling Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,12.25
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,17.91
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.07
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
932207,Keeling Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,16.56
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,23.71
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,61.8
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
932207,Keeling Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,8.01
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,21.95
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,12.11
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
932207,Keeling Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,7.03
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.58
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.53
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
932207,Keeling Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.15
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.27
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,48.9
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,13.59
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,21.05
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,21.98
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
932207,Keeling Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,11.61
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,22.45
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.31
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
932207,Keeling Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,10.06
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,22.99
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.91
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,60.6
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
932207,Keeling Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,10.21
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,21.87
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.48
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
932207,Keeling Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,13.43
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.26
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.85
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,51.5
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
