Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
932207,Keeling Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,12.9
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.22
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,19.07
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
932207,Keeling Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,24.81
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,19.28
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,60.1
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
932207,Keeling Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,16.18
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.5
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,22.91
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,49.0
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
932207,Keeling Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,20.14
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,20.86
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.39
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
932207,Keeling Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.16
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.84
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,25.21
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,56.1
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
932207,Keeling Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,17.44
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,20.5
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,28.53
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,57.0
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
932207,Keeling Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,29.0
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,27.56
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,25.28
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,48.5
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
932207,Keeling Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
932207,Keeling Road,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,18.75
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,33.37
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,27.69
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,70.0
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
932207,Keeling Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,17.54
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,25.75
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,37.05
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,81.1
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
932207,Keeling Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,11.48
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,17.77
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,31.44
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,80.0
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
932207,Keeling Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
