Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.1
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,21.79
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,23.68
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
932207,Keeling Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,19.78
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,22.72
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,29.93
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,71.6
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
932207,Keeling Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,11.37
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,22.52
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,18.01
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
932207,Keeling Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.58
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.9
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,20.9
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
932207,Keeling Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,74.4
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.2
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,18.43
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,38.54
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,101.6
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
932207,Keeling Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,13.05
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,16.81
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,31.11
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,76.7
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
932207,Keeling Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,17.52
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,18.1
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.43
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,28.05
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.21
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,65.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
932207,Keeling Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,10.98
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,24.49
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.74
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,53.8
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
932207,Keeling Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.63
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,14.06
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.9
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
932207,Keeling Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
