Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.52
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,17.65
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.34
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
932207,Keeling Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,8.3
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,14.03
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,20.57
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.22
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.43
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,18.89
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
932207,Keeling Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.19
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,15.89
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,19.53
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,53.3
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
932207,Keeling Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,9.05
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.01
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.47
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
932207,Keeling Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,8.95
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.69
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.85
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
932207,Keeling Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.26
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,14.29
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,14.67
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
932207,Keeling Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,6.76
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.32
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,15.62
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
932207,Keeling Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.17
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.47
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.71
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
932207,Keeling Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,50.4
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,11.12
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,23.64
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,68.6
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
932207,Keeling Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
