Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,10.62
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,24.12
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,65.8
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,22.02
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,61.6
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
932207,Keeling Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,7.42
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.53
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,14.53
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,11.34
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,15.88
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,6.84
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,10.81
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,14.95
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
932207,Keeling Road,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.71
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,18.68
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,17.14
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
932207,Keeling Road,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,18.3
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.6
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,18.59
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,17.13
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
932207,Keeling Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.1
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,19.64
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.49
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
932207,Keeling Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.9
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.76
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,24.68
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
932207,Keeling Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.61
