Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,18.13
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,25.21
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,59.4
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
932207,Keeling Road,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.21
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,24.69
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,59.2
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
932207,Keeling Road,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.26
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.27
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,22.7
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
932207,Keeling Road,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.08
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,18.49
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,23.35
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,58.7
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
932207,Keeling Road,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
932207,Keeling Road,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.63
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.35
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,22.48
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,58.9
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,9.29
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.56
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,24.74
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
932207,Keeling Road,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,9.76
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.81
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,23.05
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
932207,Keeling Road,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.78
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.59
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,24.62
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,72.0
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,7.26
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.05
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.36
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,67.9
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
932207,Keeling Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,7.13
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.11
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,23.77
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,68.2
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.54
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.97
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.4
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,42.9
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
932207,Keeling Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
