Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,9.84
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,10.91
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,16.5
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
932207,Keeling Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.13
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.92
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
932207,Keeling Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,8.56
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,17.58
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,17.02
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
932207,Keeling Road,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.3
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,17.19
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.09
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.36
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,17.81
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.19
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
932207,Keeling Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.93
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,19.19
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,19.7
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
932207,Keeling Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,17.1
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,20.9
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,15.72
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
932207,Keeling Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.19
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.01
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.45
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
932207,Keeling Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,13.42
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.47
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,26.64
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,56.3
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
932207,Keeling Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,15.23
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,22.67
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,19.68
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
932207,Keeling Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
