Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.31
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,22.2
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.39
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,15.55
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,21.87
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.62
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
932207,Keeling Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,20.55
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,23.41
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.17
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,44.7
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
932207,Keeling Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,15.3
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.36
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.2
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
932207,Keeling Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,16.86
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,26.83
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,23.58
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,48.9
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
932207,Keeling Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,16.64
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,25.46
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.94
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
932207,Keeling Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,20.53
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,28.01
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.61
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
932207,Keeling Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,22.3
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.54
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.52
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,58.0
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
932207,Keeling Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.7
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.37
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,32.08
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.63
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
932207,Keeling Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.53
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,30.96
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.62
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,63.0
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
932207,Keeling Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
