Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,17.44
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,28.09
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.16
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,57.1
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
932207,Keeling Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,20.48
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,28.56
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,24.7
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
932207,Keeling Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,19.3
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,29.67
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,25.25
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
932207,Keeling Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,21.54
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,32.82
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,23.05
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
932207,Keeling Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,19.73
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,30.04
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.68
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,59.1
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
932207,Keeling Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,22.77
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,33.4
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,29.82
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,58.2
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
932207,Keeling Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.72
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,22.78
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,35.08
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,29.78
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
932207,Keeling Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,19.74
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,30.53
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,35.44
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,66.9
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
932207,Keeling Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,18.07
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,27.74
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,29.84
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,57.7
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
932207,Keeling Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,63.1
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,15.26
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,31.48
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,36.26
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,81.4
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
932207,Keeling Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
