Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.32
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,33.63
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,29.56
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,66.0
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
932207,Keeling Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.6
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,29.26
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,30.51
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,66.0
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
932207,Keeling Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.8
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,17.62
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,37.32
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,35.07
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,81.9
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
932207,Keeling Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,24.93
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,31.95
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,35.19
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
932207,Keeling Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,18.62
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,30.35
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,27.03
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,60.8
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
932207,Keeling Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.11
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,34.26
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,25.9
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.3
932207,Keeling Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
932207,Keeling Road,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,19.48
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,37.45
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,31.35
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,76.6
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
932207,Keeling Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
932207,Keeling Road,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,20.77
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,47.48
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,33.53
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,98.1
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,198.6
932207,Keeling Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,29.02
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.41
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,38.37
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,66.6
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.2
932207,Keeling Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,16.7
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,40.66
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,30.83
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,88.2
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
932207,Keeling Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,17.92
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,28.31
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,29.25
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,61.1
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
932207,Keeling Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
