Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
932207,Keeling Road,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,19.01
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,27.83
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,30.85
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,63.3
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
932207,Keeling Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
932207,Keeling Road,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,20.11
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,27.37
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,33.4
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,66.8
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
932207,Keeling Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,22.74
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,24.53
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,33.0
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,61.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
932207,Keeling Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,22.4
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,26.04
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.68
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,63.7
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
932207,Keeling Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.7
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,19.27
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,26.36
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,25.49
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,49.7
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
932207,Keeling Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,18.6
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,28.54
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,29.55
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,57.0
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
932207,Keeling Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.77
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,30.53
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,30.45
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,56.4
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
932207,Keeling Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,18.02
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,31.05
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,30.91
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
932207,Keeling Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,15.03
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,24.52
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,25.89
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
932207,Keeling Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,28.55
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,26.17
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,26.55
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
932207,Keeling Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
