Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,23.32
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,27.42
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.41
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
932207,Keeling Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,16.63
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,27.14
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,16.4
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,52.8
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
932207,Keeling Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,16.17
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,25.7
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,20.64
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,49.1
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
932207,Keeling Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,14.96
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,23.79
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,23.02
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
932207,Keeling Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,17.43
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,21.51
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,20.12
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
932207,Keeling Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,14.61
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,22.57
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,17.57
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
932207,Keeling Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,12.25
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,20.53
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,16.94
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,47.2
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
932207,Keeling Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,21.06
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,12.68
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
932207,Keeling Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,17.27
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,18.09
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,19.66
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
932207,Keeling Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.84
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,20.4
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,24.2
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
932207,Keeling Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
