Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,17.97
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,19.04
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,17.42
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
932207,Keeling Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,15.96
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,19.61
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,19.85
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
932207,Keeling Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.29
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,21.87
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.51
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
932207,Keeling Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,16.99
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,24.94
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,15.42
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,44.5
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
932207,Keeling Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,16.17
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,21.79
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,22.88
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.42
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,16.55
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,21.01
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
932207,Keeling Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,21.8
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,16.63
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,24.44
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
932207,Keeling Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,23.1
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,16.67
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,28.44
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
932207,Keeling Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.84
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.51
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,26.18
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
932207,Keeling Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.21
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,21.19
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,29.94
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,60.5
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
932207,Keeling Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,72.5
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
