Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,16.05
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,23.57
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,35.69
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
932207,Keeling Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,27.12
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,19.98
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,35.98
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,81.2
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
932207,Keeling Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,18.67
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,24.3
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,28.93
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,66.3
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.3
932207,Keeling Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,16.79
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,20.8
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,21.92
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
932207,Keeling Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,18.88
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.27
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,27.12
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
932207,Keeling Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,21.51
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,26.87
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,33.24
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,61.9
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
932207,Keeling Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,18.83
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,32.75
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,24.34
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,59.9
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
932207,Keeling Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.76
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,30.35
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,23.89
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,48.1
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
932207,Keeling Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,16.13
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.75
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,25.47
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
932207,Keeling Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,19.39
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,22.12
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,21.27
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
932207,Keeling Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,18.4
