Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,29.06
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.9
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
932207,Keeling Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.83
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,24.48
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,18.1
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
932207,Keeling Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,13.66
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.76
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,23.29
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,64.0
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
932207,Keeling Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,10.52
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,24.26
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.63
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,66.3
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
932207,Keeling Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,72.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.04
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,21.84
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,31.42
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,81.0
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
932207,Keeling Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,76.0
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,10.2
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,21.79
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,37.16
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,92.5
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
932207,Keeling Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,14.49
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,22.85
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.1
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
932207,Keeling Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,36.5
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,15.18
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,20.54
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,22.84
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
932207,Keeling Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,13.92
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,18.15
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,23.83
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
932207,Keeling Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,21.21
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,26.14
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,22.73
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
932207,Keeling Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,19.48
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,24.22
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,28.74
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,47.5
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
932207,Keeling Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
