Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,18.29
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,20.73
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,26.02
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,15.2
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,33.84
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,23.99
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,71.8
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
932207,Keeling Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,17.52
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.35
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,31.81
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,63.3
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
932207,Keeling Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,16.38
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,24.75
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,25.79
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
932207,Keeling Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,17.29
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,21.02
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,24.99
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
932207,Keeling Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.4
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,18.35
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,21.12
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,17.44
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.14
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,21.18
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
932207,Keeling Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,15.79
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,18.14
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,23.84
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
932207,Keeling Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,18.64
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,17.07
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,25.8
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
932207,Keeling Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,36.6
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,12.81
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.93
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.75
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
