Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.53
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,12.25
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.77
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,64.1
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,18.95
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.57
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,22.88
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,46.6
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
932207,Keeling Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,36.7
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,14.14
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,20.9
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
932207,Keeling Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,16.49
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,15.88
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.24
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
932207,Keeling Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,10.39
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,13.14
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,20.72
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
932207,Keeling Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.72
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.76
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.25
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
932207,Keeling Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.68
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,12.09
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.33
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
932207,Keeling Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,36.8
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.11
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.56
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,16.11
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.18
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.36
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,16.73
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,46.5
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,13.02
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,8.78
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,15.85
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
932207,Keeling Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
