Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.25
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.1
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,15.77
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
932207,Keeling Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,36.9
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.51
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.9
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.69
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.33
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,9.8
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,14.76
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,9.6
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.48
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,14.32
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,9.99
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,9.23
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.4
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.95
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,9.49
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.12
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
932207,Keeling Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,37.0
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.61
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.28
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.84
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
932207,Keeling Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.38
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,9.47
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.52
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
932207,Keeling Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.41
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,8.3
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,14.11
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,7.84
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,9.1
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,15.96
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
