Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,9.06
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.86
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,37.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,7.7
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.55
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.74
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,9.42
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,9.47
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,37.2
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.07
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,10.52
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.76
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
932207,Keeling Road,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,9.54
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.69
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,14.36
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.77
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.72
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.81
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,7.69
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,9.53
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,16.61
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
932207,Keeling Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.26
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,9.05
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.19
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,39.3
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,37.3
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,10.88
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,9.28
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,18.58
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,47.9
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.48
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,9.85
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.86
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
932207,Keeling Road,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,10.07
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,10.76
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,15.83
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
932207,Keeling Road,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
