Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,8.71
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,9.34
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,16.15
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
932207,Keeling Road,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,37.4
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.89
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,33.3
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932207,Keeling Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,8.33
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,8.7
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932207,Keeling Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,10.12
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.95
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.77
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
932207,Keeling Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,9.81
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.96
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,17.22
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.4
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,9.28
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.41
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,38.3
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932207,Keeling Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,10.35
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.28
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.13
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,35.8
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
932207,Keeling Road,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
932207,Keeling Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,10.51
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,9.16
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.95
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,12.07
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.02
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.12
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
932207,Keeling Road,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,10.29
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,9.68
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.15
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
932207,Keeling Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
