Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.11
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,10.98
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.43
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.4
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.62
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.85
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,35.9
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
932207,Keeling Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.5
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,12.66
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.37
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
932207,Keeling Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,10.56
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,12.19
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,17.45
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
932207,Keeling Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,9.28
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,13.48
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,18.31
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,46.2
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
932207,Keeling Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.77
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,14.27
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.25
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
932207,Keeling Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,11.5
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.08
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.13
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,9.35
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,15.02
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.88
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,52.6
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
932207,Keeling Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.07
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,14.75
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,20.84
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,54.3
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
932207,Keeling Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,11.04
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,14.4
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,25.43
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,65.4
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
