Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,12.91
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,15.14
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,23.68
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,57.1
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
932207,Keeling Road,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,24.14
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,15.16
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,27.15
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,63.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
932207,Keeling Road,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,16.8
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,16.63
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,26.17
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,59.8
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
932207,Keeling Road,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,15.34
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,17.65
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,26.45
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,60.7
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
932207,Keeling Road,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,16.87
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,16.17
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.89
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,77.6
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
932207,Keeling Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,15.73
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,19.09
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,31.42
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,75.3
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
932207,Keeling Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,12.69
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,22.5
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,26.82
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,67.1
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
932207,Keeling Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,67.7
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,16.19
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,17.73
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,38.54
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,101.5
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
932207,Keeling Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.6
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.64
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,77.7
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,16.66
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.78
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,42.02
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,111.7
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
932207,Keeling Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,15.9
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,22.79
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,29.73
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,67.6
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
932207,Keeling Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
